Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.06
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94733
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8334
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95346
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61468
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86014
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87362
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,36.62
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,89.5
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,175.62
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,120.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,47.38
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,118.12
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.56
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,134.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,69.81
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6282
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.10826
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03911
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,5.25
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91714
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,20.5
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,76.88
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,54.38
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72439
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58328
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93469
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,48.38
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,128.38
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,86.12
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,216.12
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,137.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,40.75
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,129.06
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,174.19
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60476
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.21364
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08739
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,4.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90588
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85898
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,43.88
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,82.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,61.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90814
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94717
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70941
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.31
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7796
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92026
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,21.88
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,41.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,124.75
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,180.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,41.75
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,124.5
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,104.88
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,76.06
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,179.56
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.38
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53506
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.49828
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.19283
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,5.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91727
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,37.62
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,101.38
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,67.25
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.06
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68005
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74215
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,23.88
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95398
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,35.5
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
