Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85379
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82638
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,40.25
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,99.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,80.5
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,158.62
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,40.88
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,122.5
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,127.12
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.94
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,170.38
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-109.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52203
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.2961
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12084
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,6.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85699
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90143
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,62.25
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,131.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,85.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.37
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8735
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96551
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76452
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,15.38
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94855
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93695
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.18
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.37
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89657
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91629
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,43.25
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,57.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,127.25
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,110.88
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,186.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,117.5
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,33.31
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,169.62
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-51.94
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56622
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.31023
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06065
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,10.75
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90811
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8471
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,91.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,68.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87988
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71402
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94876
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94986
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85568
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89108
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,47.62
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,112.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,97.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,184.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,146.88
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,110.88
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.37
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,69.56
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,177.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51229
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.43679
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13774
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,6.75
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86679
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85168
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,37.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,83.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,63.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.57
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94202
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78231
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,49.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,43.75
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,47.88
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,122.75
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,99.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,215.5
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,76.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,152.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,132.62
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.75
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,175.87
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-91.75
