Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62164
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.33559
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1032
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,6.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.31
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68585
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9386
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,36.75
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,83.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,53.75
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85998
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69842
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,39.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,103.88
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,189.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,160.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,73.38
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,128.62
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,26.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,125.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,170.44
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6846
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.38793
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.19973
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,6.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.06
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75106
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83642
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,40.62
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,151.62
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,69.25
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,151.88
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.81
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85611
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83835
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9512
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,57.62
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92322
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,47.5
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,171.62
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,96.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,262.88
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,56.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,115.12
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,74.75
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,150.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-85.75
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,35.13
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70758
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.04286
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05907
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,5.75
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.81
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72381
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82699
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,52.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,140.62
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,95.25
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82718
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88119
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,58.88
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89258
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,49.12
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,180.88
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.12
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,98.12
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,261.62
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,120.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,69.75
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,122.25
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,83.81
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68219
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.38442
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05653
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,13.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88122
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,81.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,51.75
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88812
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
