Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94491
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84826
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,38.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,112.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,96.62
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,178.62
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,143.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,56.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,130.88
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.13
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60714
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13274
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20259
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,8.12
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86905
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87005
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,26.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,95.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,57.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9274
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96997
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94174
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,46.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,162.5
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.88
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,110.25
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,228.25
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,140.88
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,71.38
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,136.12
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,27.32
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,119.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,145.06
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60146
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.28014
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07771
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,5.5
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.19
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89749
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74292
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,90.75
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97009
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95868
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88327
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,41.12
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94839
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90274
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95657
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,48.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,133.88
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.88
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,81.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,201.12
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,100.5
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,136.5
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.75
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,115.38
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.88
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.47652
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.33587
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08556
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,9.5
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.81
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92947
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67187
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,89.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,46.75
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9042
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85272
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,82.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89325
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91977
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
