Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,39.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,107.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,80.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,165.12
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,57.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,115.62
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,53.5
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,161.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.81
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,127.93
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,136.81
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48226
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.342
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13933
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,7.75
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.25
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.62
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91876
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6621
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,60.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93997
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8681
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89358
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92822
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,36.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,83.5
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.12
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,96.62
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,146.5
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,124.75
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,148.38
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.19
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.44
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.19
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55499
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.22393
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02068
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,7.62
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.75
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87741
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68765
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,75.12
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.12
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96246
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95724
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85711
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8627
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94006
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,38.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,39.62
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,110.38
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,172.5
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,72.88
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,119.75
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,47.75
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,135.38
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,78.37
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.94
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62145
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1494
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.09844
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,6.5
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.94
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85486
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88815
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,85.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,52.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92731
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92679
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95227
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,38.75
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,107.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,89.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,183.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,126.88
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,52.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,95.62
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-48.75
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.56
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6444
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3218
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17879
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,9.88
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
