Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85312
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,31.5
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9172
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95044
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8638
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,38.75
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,98.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.25
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,168.25
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,67.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,119.5
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,59.12
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,101.62
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,54.44
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,68.75
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69409
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.09334
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03905
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,8.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.56
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87134
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.948
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,79.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,45.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9198
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93082
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,17.88
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90777
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94693
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,37.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,94.75
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.38
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,88.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,175.5
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,70.38
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,114.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.44
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,72.06
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.81
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77514
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.06722
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00444
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,6.38
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92053
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,75.12
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,48.88
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90997
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93191
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93265
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,36.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,98.88
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,93.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,182.38
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,72.5
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,148.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,135.62
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.94
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,85.19
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,144.44
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62142
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50835
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29424
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,6.25
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.31
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8977
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95502
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91513
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92557
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,20.38
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
