Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94382
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,35.12
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,66.75
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.38
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,73.62
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,145.62
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,133.38
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,144.38
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,45.62
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73147
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49163
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.10964
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,7.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90881
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88492
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,66.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.25
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85504
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,42.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82837
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,47.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,31.88
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,73.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,147.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,76.38
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,136.75
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,148.5
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,46.31
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,91.25
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70913
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.43856
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.10582
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,9.75
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83386
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,71.88
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87662
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,36.25
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9473
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92123
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,69.38
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87539
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,37.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,104.88
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,152.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,178.38
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,61.12
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,65.56
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.19
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70986
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.48144
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05571
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,11.62
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.56
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83954
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,101.5
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9407
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95724
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,35.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8584
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,101.88
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85418
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,52.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,144.62
