Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,116.12
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,211.75
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,81.5
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,156.75
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,46.62
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,104.62
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.82
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,75.56
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53545
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.34316
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04009
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,7.12
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94879
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79217
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,102.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93951
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93133
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,37.12
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8526
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87329
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90851
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93109
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,46.88
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,59.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,143.5
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.88
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,106.25
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,199.62
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,120.5
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,48.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,78.75
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,41.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,139.81
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-140.38
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.47396
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.70626
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.54037
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,8.25
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.69
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91119
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80938
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,27.25
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,66.25
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94949
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94653
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91217
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86001
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85962
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,82.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89752
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8117
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,84.38
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,65.38
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,144.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,111.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,196.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,117.88
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,132.75
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,61.31
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,156.56
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-152.93
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.24767
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.3008
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06612
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,8.88
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96619
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89953
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89645
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9303
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86923
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,25.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59533
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86059
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,75.62
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.37
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92218
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95108
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,38.75
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,121.12
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,167.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,100.5
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.69
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,55.31
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64248
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.34197
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.5201
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83145
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85672
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,73.12
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,52.88
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
