Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66601
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94879
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,42.62
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7763
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91034
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94046
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87185
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,36.62
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,81.88
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,135.62
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,132.12
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,134.12
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.44
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,86.56
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,144.69
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63049
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26455
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03764
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,6.88
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88757
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92114
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,85.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82913
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,49.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.63
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85699
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94324
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83114
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,37.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,93.12
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.38
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,78.75
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,154.62
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,58.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,146.12
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,108.25
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-160.75
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,44.81
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52184
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.43368
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03844
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,8.62
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89029
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83304
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,39.25
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,72.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,51.38
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95877
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,25.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91806
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,52.25
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,116.38
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,112.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,168.62
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,53.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,111.38
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,106.88
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.44
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,177.44
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-138.94
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45049
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.20943
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07033
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,10.62
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94058
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91437
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78366
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,53.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82721
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93219
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91952
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91809
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
