Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8594
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95727
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,32.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,33.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,84.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,61.5
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,127.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,44.25
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,97.5
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,118.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.13
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52151
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.46651
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03728
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,8.88
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.31
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9396
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86813
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,37.5
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79223
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94028
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,47.12
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92059
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86508
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,34.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,97.12
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,118.62
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,68.38
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,149.75
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,48.25
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,94.12
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-136.94
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.07
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.3532
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.07085
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2144
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,10.25
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96814
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8634
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84836
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80395
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95291
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,33.75
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,34.62
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,79.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.88
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,133.75
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,54.88
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,92.75
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,111.38
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.31
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,96.12
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,163.06
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52386
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.34285
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14427
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,8.88
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.31
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79681
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86743
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,51.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7749
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90988
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,30.75
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94611
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92474
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94507
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,35.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,76.25
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,78.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,133.38
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,51.5
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,61.62
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,108.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,104.87
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,159.81
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.385
