Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.32726
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01921
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,8.38
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.69
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96252
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87341
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8486
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85147
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90982
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,36.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,59.75
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,90.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,49.5
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,99.25
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,45.69
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,142.56
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-138.12
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44771
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.06264
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0135
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.19
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92413
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74243
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87433
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91415
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86563
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,31.88
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96719
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92282
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,35.75
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,70.62
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,109.62
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,100.62
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.19
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,160.75
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-50.69
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55789
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44002
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15621
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,4.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.44
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.948
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78845
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84939
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93625
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9219
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89483
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,28.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,35.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,63.5
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,109.75
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,123.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,47.62
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,89.88
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.06
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.44
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49532
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.07997
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00526
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95068
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82159
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86325
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82165
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79367
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
