Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,17.25
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92828
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,31.5
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,62.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,99.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,107.38
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.37
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,106.56
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-174.75
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52682
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.21181
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.24465
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,5.88
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8038
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87597
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,45.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7619
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9328
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6658
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,16.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,32.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,33.75
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,70.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,61.62
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,115.5
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,47.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,74.5
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,98.38
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,33.63
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,106.13
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-175.56
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55166
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.06828
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.25985
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,24.12
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,8.38
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.25
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95007
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77502
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87939
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,37.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76602
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77685
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,41.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9454
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,31.38
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,63.12
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,104.75
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,43.88
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,86.5
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.81
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.75
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,85.13
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.38882
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.09096
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02773
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.63
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93344
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80249
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77084
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75543
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8612
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,45.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,23.25
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
