Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,31.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,58.88
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.12
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,86.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,106.5
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,95.38
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,26.44
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,119.44
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,90.75
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.41634
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.10979
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01979
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,5.5
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.25
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9212
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76513
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73339
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84588
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96149
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78967
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,25.75
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92639
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,29.75
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,47.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,83.25
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,46.75
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,77.25
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,76.38
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,75.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-171.62
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.35442
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.01631
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05437
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,15.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.87
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8978
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84762
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81707
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,23.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.31
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7912
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94052
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79895
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93057
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,29.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,48.25
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,53.12
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,43.62
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,83.62
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,42.38
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,68.75
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.25
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.06
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43587
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.08278
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02635
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,8.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8938
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7781
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86148
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,19.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80468
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94009
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76788
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93997
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,25.25
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,28.38
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,45.62
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,68.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,71.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,39.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.81
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,67.69
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40868
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.07814
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03374
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,12.5
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.63
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
