Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9042
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77493
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83355
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.38
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76349
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87536
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77151
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,25.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,28.5
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,51.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.75
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,85.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,79.62
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,58.12
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,46.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,172.94
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-88.19
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40749
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.17363
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01616
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,10.25
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.13
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.37
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89172
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76629
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86777
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,20.88
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.5
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76019
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85852
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.789
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94086
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,26.88
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,45.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,81.88
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,41.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,81.12
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,50.31
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,121.31
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.94
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.39202
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.14199
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04356
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,8.88
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.25
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86593
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8136
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77334
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.06
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84347
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89163
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61025
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94052
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,26.12
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,45.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,42.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,75.62
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,38.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,64.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.87
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,99.12
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,99.19
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49047
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30813
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05949
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,13.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.94
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.94
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.06
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86932
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74173
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79599
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.13
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83853
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86987
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65905
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,14.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
