Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,15.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94015
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93219
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,25.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,41.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.25
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,41.75
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,73.12
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,61.12
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,75.88
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,141.5
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46893
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.09758
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01564
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,14.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.56
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91373
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66522
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74755
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.56
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76733
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8945
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7369
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,13.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95792
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,12.38
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94714
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,21.38
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,27.62
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,41.88
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,37.75
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,56.88
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.12
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,65.37
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49685
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.20116
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03938
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.87
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72412
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75219
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73785
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90683
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78473
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,12.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94226
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,31.25
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,51.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,69.25
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,37.5
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,49.62
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,52.88
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,112.31
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.42669
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.05339
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0652
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,5.62
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.13
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91296
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62319
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70632
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88058
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86416
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75763
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,16.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,28.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,49.5
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,40.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
