Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,61.12
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,123.06
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-156.06
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43059
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.2209
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11159
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,14.38
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.81
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.31
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76968
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53896
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65765
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,18.12
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.88
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86728
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85147
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76776
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,17.38
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,24.5
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,26.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,53.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,82.75
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,38.38
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,72.5
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,37.88
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,54.12
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,96.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,134.06
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.38637
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.36522
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11891
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,7.12
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.56
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.06
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79919
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54192
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63326
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85364
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8056
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72558
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95447
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,19.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,26.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,45.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,70.5
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,22.38
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,120.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-175.13
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45238
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.17433
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.12432
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,8.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.19
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.06
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73062
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57879
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69647
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,18.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83008
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8248
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66845
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,13.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93039
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.38
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,25.38
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,48.25
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,65.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,39.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,57.12
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,40.62
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,72.62
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.56
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,112.75
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-159.69
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44762
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.22152
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08794
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,16.12
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.25
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7944
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59091
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83841
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
