Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87008
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88254
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79379
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,14.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,17.12
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,24.62
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,47.25
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.88
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,68.62
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,64.88
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,55.62
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,28.88
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,127.81
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-80.06
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4714
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.19551
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11656
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,8.62
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.94
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92703
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61392
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74771
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,32.88
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84994
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86346
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67239
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92929
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,36.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,25.25
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,46.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,51.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,73.62
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,40.88
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,70.25
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.56
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,35.69
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.88
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.42879
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.20906
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07155
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,6.25
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.94
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92505
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67202
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84881
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84091
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85458
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53973
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,17.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,26.5
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,42.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,74.62
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,41.25
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,69.38
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,56.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.88
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,127.06
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-164.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45748
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.08754
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05345
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,17.88
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.44
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92444
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58282
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90845
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.5
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.37
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89316
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86419
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61804
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
