Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,24.38
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,43.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.88
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,49.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,72.5
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,60.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,129.69
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,51.62
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.39364
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.03755
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01595
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,10.62
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.56
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90503
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5772
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93631
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.81
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83969
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81311
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66311
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,28.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,46.5
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,72.62
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,37.75
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,69.38
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.44
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,46.25
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.41811
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.12724
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01024
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,20.88
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.38
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88388
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6358
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80932
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.82
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86291
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82605
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70831
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,17.25
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94742
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95508
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,11.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,26.88
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,71.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,71.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,88.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,49.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,86.56
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,97.06
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.47594
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.09911
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0143
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,9.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.38
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93561
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70211
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6611
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,47.12
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89453
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84527
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70028
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93884
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,19.62
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,27.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,60.88
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.62
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,98.88
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,39.38
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,67.75
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,34.12
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,54.5
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.19
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,136.81
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-160.75
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52151
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26741
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04076
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
