Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.56
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.87
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70864
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59738
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,51.75
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.69
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89801
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84433
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57177
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92136
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92294
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,20.62
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,37.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,59.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,66.88
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,93.62
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,47.25
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,33.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,50.12
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.94
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-93.69
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.33529
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.22283
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04463
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,7.38
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.44
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.88
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91531
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64379
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62918
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.31
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85217
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85165
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58605
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,14.38
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95123
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,16.38
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,29.88
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,48.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,79.88
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,67.12
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,36.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-53.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-178.31
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.06
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.36709
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.28295
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06407
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,5.5
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.31
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.81
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91244
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63946
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65771
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.12
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87729
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82425
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63162
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,13.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,15.5
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9256
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,28.38
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,46.25
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.12
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,51.75
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,70.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,64.88
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,70.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,123.12
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-137.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.31579
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.34212
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0103
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.75
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91919
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59976
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64303
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.81
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90152
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82379
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71194
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,17.12
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
