Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95862
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,14.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,31.12
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,51.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,77.62
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,37.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,56.75
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,68.88
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.81
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,148.94
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-146.81
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.42473
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.38805
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03264
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,8.88
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.13
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.37
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60952
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77014
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,66.62
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.87
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88919
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79992
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7153
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,12.5
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,14.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94134
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95309
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,19.88
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,32.75
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,78.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,36.38
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,52.75
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,37.75
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,53.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-108.56
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,77.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.38784
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.37984
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04527
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,6.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.12
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.44
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60494
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83859
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,38.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,59.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,49.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.87
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87817
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85586
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76721
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,12.88
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,13.88
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,16.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,53.38
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,76.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,84.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,106.75
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,37.12
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,53.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-167.25
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,79.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48101
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.31447
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01567
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,7.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.19
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55291
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71933
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,45.88
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,52.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.31
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88248
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88669
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7453
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,14.88
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
