Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,51.62
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,78.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,63.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.88
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,170.81
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-108.94
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43117
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.50103
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00853
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,5.75
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.19
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54708
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75595
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,49.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,68.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,56.75
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.81
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91687
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8912
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66748
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,13.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95853
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,56.5
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,88.38
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,96.12
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,117.25
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,38.25
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.31
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-162.56
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52297
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.18712
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03435
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,14.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.69
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48382
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80102
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,41.5
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,69.25
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,52.75
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9125
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90729
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73007
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93478
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95303
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,42.38
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,79.5
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,110.12
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,38.88
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,57.25
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,36.5
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,59.62
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,95.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,67.94
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44601
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.24907
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04292
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,6.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55444
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75518
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,43.75
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,57.5
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86908
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84842
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72607
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,37.38
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,45.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,78.38
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,106.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,55.88
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-136.63
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,52.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45333
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.41946
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02458
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,20.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.38
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.56
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64962
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73385
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
