Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,43.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,65.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,54.38
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.56
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88867
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77722
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68225
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,15.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,56.5
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,91.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,86.88
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,37.75
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,58.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,53.12
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-161.81
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,54.87
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.39074
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.52743
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04909
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,13.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.94
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.94
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62673
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82638
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,52.12
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,67.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,56.12
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.5
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89804
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82992
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64956
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,37.25
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,58.38
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,96.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,96.25
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,122.25
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,68.62
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,39.75
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,69.88
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,37.06
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,170.31
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-135.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40023
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.63796
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11296
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,20.62
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.44
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56722
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86398
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,37.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,55.12
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.06
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84771
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85837
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60528
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93167
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,47.62
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,77.38
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,39.12
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,65.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,41.38
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,61.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.62
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,140.62
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-177.37
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.39739
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.56606
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05129
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,10.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.69
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55767
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84222
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,44.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,58.25
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,50.75
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.5
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82342
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92013
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73101
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,12.88
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,14.88
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
