Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9418
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,47.5
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,80.75
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,83.88
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,107.25
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,57.12
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,86.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.44
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-169.19
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48461
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.41241
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1097
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,16.88
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.06
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.87
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59274
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84915
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,45.38
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,62.12
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.44
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83691
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88904
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81579
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,15.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95743
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,14.88
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93658
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,46.62
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,77.25
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,108.25
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,40.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,61.62
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,61.25
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,26.06
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,136.63
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-143.5
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.45425
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.42107
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06941
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,9.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.5
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60546
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84546
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,40.75
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,56.62
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,48.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8471
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85061
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75164
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9621
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94592
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,46.62
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,78.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,70.75
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,38.88
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,68.62
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-177.44
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.44
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46633
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.35036
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03835
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,10.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.44
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64852
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75097
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,40.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,60.12
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,48.38
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.69
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80456
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79953
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68484
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,12.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93753
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,47.88
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,71.75
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,100.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,39.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,58.62
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,38.88
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,49.5
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.31
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
