Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,167.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,146.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40545
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.58013
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09822
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,5.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.38
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.56
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98636
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59789
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60876
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,40.25
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,62.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,48.12
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.69
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86883
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82455
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69921
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,14.38
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94495
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95065
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,41.62
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,44.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,78.5
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.12
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,83.88
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,106.75
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,76.38
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,42.88
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,73.38
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,54.37
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,160.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-110.69
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44002
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.49215
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09688
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.93
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.81
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59948
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68933
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,40.5
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,59.38
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,47.12
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.94
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8602
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83014
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71579
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,13.62
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93408
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,21.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,48.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,71.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,40.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,43.75
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,53.25
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.19
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,153.94
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.88
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49377
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.42229
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11504
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,14.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.56
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65151
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80188
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,39.12
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,60.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.19
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.13
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85495
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8385
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76602
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,21.88
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94531
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95087
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,41.38
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,75.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,86.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,114.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,41.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,73.88
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,45.75
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,69.25
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,46.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,159.07
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-120.38
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53933
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.26287
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07811
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,4.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.31
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65783
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8229
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,41.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,59.38
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85766
