Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88745
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74636
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94842
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95984
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,44.38
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,103.62
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,148.88
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,41.25
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,81.12
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.75
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-134.87
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-154.5
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49941
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.28023
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05858
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,10.5
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.69
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.44
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75351
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81427
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,46.38
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,59.12
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91052
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88995
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93008
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,49.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96237
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,51.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,117.75
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,159.75
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,44.38
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,87.12
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,49.38
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,76.25
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-169.44
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-88.13
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58441
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.35647
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.15789
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,9.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.63
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86004
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94372
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,28.12
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,68.5
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,48.25
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8786
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8797
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83963
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94321
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,36.75
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,73.62
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,116.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,56.12
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,50.38
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,85.5
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.37
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,104.87
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-162.69
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49999
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.1501
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05306
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,7.12
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.87
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95239
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87002
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83847
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89123
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86999
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88357
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,21.75
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,24.62
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,33.62
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,56.62
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,98.5
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,56.25
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,99.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
